Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,19.26
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,22.76
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,32.1
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,73.0
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,82.4
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
935504,ROUGHKNOWLES,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,8.77
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,16.53
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,9.72
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,69.1
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,7.65
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,14.69
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,24.26
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,27.43
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,31.31
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
935504,ROUGHKNOWLES,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,19.17
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,10.03
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,79.3
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,15.25
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,22.62
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,30.44
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,32.24
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,128.0
935504,ROUGHKNOWLES,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,135.8
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,15.27
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,9.93
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,10.87
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,16.24
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,67.3
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,26.38
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,25.72
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,34.38
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,67.8
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,110.4
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
935504,ROUGHKNOWLES,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,144.1
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,15.83
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,11.81
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,66.2
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,8.96
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,15.56
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,24.26
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,26.95
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,35.61
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,74.1
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
935504,ROUGHKNOWLES,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,149.3
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.12
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,15.83
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,11.78
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,66.1
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,8.53
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,16.8
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,25.12
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,26.53
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,40.36
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,86.6
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,105.1
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,113.2
935504,ROUGHKNOWLES,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,168.1
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,15.52
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,10.37
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,64.4
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,7.57
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,15.77
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,25.19
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,29.03
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,34.68
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
935504,ROUGHKNOWLES,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,9.32
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,17.05
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,71.0
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,17.46
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,25.45
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,29.73
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,32.52
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,65.5
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
935504,ROUGHKNOWLES,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,137.2
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,16.12
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,14.46
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,26.25
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,27.88
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,30.85
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,61.1
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,118.1
935504,ROUGHKNOWLES,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,130.7
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,13.0
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,16.48
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,10.31
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,68.8
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,8.86
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,14.56
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.27
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,29.08
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,26.41
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,35.13
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,121.6
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,113.2
935504,ROUGHKNOWLES,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,14.73
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,12.68
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,10.45
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,15.3
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
