Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,33.19
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,22.18
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,35.33
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,82.5
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
935504,ROUGHKNOWLES,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,149.5
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,11.19
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,12.17
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,10.96
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,9.44
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,15.53
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,27.31
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,24.03
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,36.75
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,78.7
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,114.1
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
935504,ROUGHKNOWLES,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,9.08
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,14.3
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,9.72
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,16.36
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,68.5
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,27.92
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,24.32
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,33.86
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,72.3
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,117.1
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
935504,ROUGHKNOWLES,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,143.1
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.15
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,12.38
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,8.43
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,10.79
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,16.09
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,67.3
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,28.69
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,24.12
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,34.13
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,70.9
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,120.1
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,103.5
935504,ROUGHKNOWLES,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,143.9
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.15
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.54
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,10.3
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,12.57
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,8.04
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,52.5
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,12.17
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,4.73
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,16.19
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,67.4
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,28.5
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,25.7
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,33.3
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,63.5
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
935504,ROUGHKNOWLES,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,140.4
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,7.39
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,13.82
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,9.93
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,12.57
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,4.7
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,16.31
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,53.1
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,67.8
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,25.76
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,27.53
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,34.39
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
935504,ROUGHKNOWLES,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,9.86
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,18.64
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,9.02
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,77.5
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,14.75
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,23.21
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,27.36
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,32.43
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,66.0
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
935504,ROUGHKNOWLES,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,11.22
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,15.88
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,11.17
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,13.88
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,22.55
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,25.29
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,33.86
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
935504,ROUGHKNOWLES,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,142.7
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,9.13
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,12.94
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,11.04
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,6.29
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,10.06
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,21.14
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,23.34
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,32.96
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,78.1
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
935504,ROUGHKNOWLES,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,140.3
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,14.05
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,15.85
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,12.05
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,66.1
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,25.93
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,26.29
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,29.43
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.1
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
935504,ROUGHKNOWLES,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.36
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,10.32
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,14.51
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,10.81
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,8.17
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,11.83
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,24.52
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,28.37
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,34.49
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,67.7
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
935504,ROUGHKNOWLES,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,145.6
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.43
