Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,9.02
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,11.85
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,9.66
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,14.15
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,60.3
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.33
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,23.0
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,24.88
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,34.58
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,97.2
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
935504,ROUGHKNOWLES,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,146.5
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.19
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,9.82
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,7.67
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,11.0
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,11.35
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,26.12
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,20.22
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,30.43
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
935504,ROUGHKNOWLES,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,11.57
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,9.13
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,10.39
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,10.34
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,27.81
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,19.27
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,29.27
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,73.1
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,116.2
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
935504,ROUGHKNOWLES,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,10.16
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,9.83
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,11.46
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,10.83
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,28.65
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,19.97
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,27.75
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,74.2
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
935504,ROUGHKNOWLES,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.05
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,10.07
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,15.6
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,14.5
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,31.29
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,25.64
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,23.68
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,109.6
935504,ROUGHKNOWLES,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.1
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,9.24
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,12.04
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,10.81
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,8.0
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,22.46
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,20.15
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,28.65
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,95.2
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
935504,ROUGHKNOWLES,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,123.3
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,8.13
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,7.08
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,11.49
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,49.9
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,11.23
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,25.27
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,16.8
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,27.35
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,74.5
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
935504,ROUGHKNOWLES,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,10.27
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,9.15
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,9.03
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,21.39
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,17.92
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,24.31
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,81.1
935504,ROUGHKNOWLES,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,11.96
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,10.26
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,9.26
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,5.49
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,20.29
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,20.63
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,25.05
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
935504,ROUGHKNOWLES,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,10.83
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,8.92
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,21.01
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,21.49
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,25.43
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,89.8
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
935504,ROUGHKNOWLES,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,110.3
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,9.81
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,12.14
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,8.53
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,8.61
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
