Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,22.1
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,20.61
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,29.14
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
935504,ROUGHKNOWLES,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,125.0
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,9.37
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,10.15
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,9.39
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,25.35
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,19.04
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,23.59
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,106.8
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
935504,ROUGHKNOWLES,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.28
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,8.27
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,9.9
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,7.59
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,24.53
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,20.58
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,24.84
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
935504,ROUGHKNOWLES,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.3
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,4.09
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,23.47
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,17.11
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,24.22
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
935504,ROUGHKNOWLES,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.22
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,7.64
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,27.44
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,15.86
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,24.31
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,74.2
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
935504,ROUGHKNOWLES,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,107.2
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.09
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,25.64
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,16.46
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,22.52
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
935504,ROUGHKNOWLES,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,7.29
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,7.9
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,11.8
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,20.66
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,20.34
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,28.03
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,65.5
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
935504,ROUGHKNOWLES,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,5.87
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,10.47
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,19.29
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,19.21
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,22.93
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,58.5
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,85.1
935504,ROUGHKNOWLES,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,11.17
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,25.14
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,17.42
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,25.21
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
935504,ROUGHKNOWLES,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,109.9
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,14.22
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,22.08
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,16.99
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,25.03
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
935504,ROUGHKNOWLES,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,15.06
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,7.31
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,2.66
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
