Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,20.8
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,17.21
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,26.45
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,77.9
935504,ROUGHKNOWLES,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,15.06
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,63.5
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,20.58
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,15.88
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,25.82
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,88.8
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
935504,ROUGHKNOWLES,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,8.75
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,17.08
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,19.97
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,27.23
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,78.5
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
935504,ROUGHKNOWLES,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,16.97
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,70.6
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,3.78
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,18.41
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,17.88
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,26.91
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
935504,ROUGHKNOWLES,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,13.19
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,4.73
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,18.8
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,16.57
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,24.38
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,8.54
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,15.18
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,6.99
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,17.57
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,19.36
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,26.42
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
935504,ROUGHKNOWLES,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,113.2
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,10.53
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,16.29
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,67.7
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,19.42
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,22.16
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,27.08
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
935504,ROUGHKNOWLES,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,13.67
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,19.35
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,15.64
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,26.42
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,68.8
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,7.42
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,15.03
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,62.8
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,2.42
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,17.24
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,17.04
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,26.06
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,66.2
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,76.1
935504,ROUGHKNOWLES,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,8.8
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,13.39
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,14.84
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,19.65
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,23.95
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,86.1
935504,ROUGHKNOWLES,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,7.12
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,12.24
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,18.9
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,18.45
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
935504,ROUGHKNOWLES,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,4.6
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,8.89
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,26.1
