Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,17.8
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,17.09
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,18.24
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
935504,ROUGHKNOWLES,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,6.52
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,9.61
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,20.16
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,22.94
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,16.5
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
935504,ROUGHKNOWLES,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,26.0
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,17.5
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,16.77
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,18.1
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
935504,ROUGHKNOWLES,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,8.42
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,6.63
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,26.0
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,19.11
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,13.69
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,21.58
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.3
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,9.81
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,2.64
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,26.0
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,17.67
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,13.73
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,19.21
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,75.5
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,86.3
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,7.65
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,11.2
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,47.5
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,2.63
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,3.77
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,18.82
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,16.08
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,19.66
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,11.15
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,2.58
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,18.57
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,19.91
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
935504,ROUGHKNOWLES,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,7.93
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,10.86
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,8.5
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,2.33
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,19.43
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,23.05
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
935504,ROUGHKNOWLES,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,99.5
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,12.57
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,52.5
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,2.12
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,19.44
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,18.27
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,22.97
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,81.2
935504,ROUGHKNOWLES,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,10.08
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,11.6
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,11.59
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,20.13
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,23.33
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,26.33
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
935504,ROUGHKNOWLES,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,12.42
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,11.7
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,11.48
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,2.68
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,48.9
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.31
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
