Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,28.2
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,20.17
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,21.7
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,27.41
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,53.6
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
935504,ROUGHKNOWLES,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,117.9
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,10.67
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L3 Active Power,kW,11.81
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L2 Active Power,kW,10.9
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L1 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,N Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L3 Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L2 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,,L1 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.27
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,28.2
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,20.53
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,19.61
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,27.62
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
935504,ROUGHKNOWLES,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,11.4
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L3 Active Power,kW,12.07
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L2 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L1 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,N Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L3 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,20.02
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,12.79
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,29.76
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,79.3
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,127.0
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,12.13
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L3 Active Power,kW,12.45
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L1 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,N Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L3 Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,,L1 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.83
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,22.48
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,13.86
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,29.89
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,79.2
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,5.79
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,13.14
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L3 Active Power,kW,12.4
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L2 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L1 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,N Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L3 Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,22.28
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,13.65
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,28.26
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,77.2
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
935504,ROUGHKNOWLES,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,12.9
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,12.37
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,2.95
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,21.65
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,14.32
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,23.0
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,12.62
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,13.34
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,23.94
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,13.97
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,21.86
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,70.7
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,63.5
935504,ROUGHKNOWLES,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,8.76
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,13.75
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,13.96
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,25.19
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,17.4
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,23.48
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,66.2
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
935504,ROUGHKNOWLES,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,10.49
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,8.82
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,15.52
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,64.5
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,26.26
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,18.63
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,19.89
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
935504,ROUGHKNOWLES,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,14.54
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,3.39
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,26.17
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,14.89
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,24.1
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,75.0
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,109.4
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,11.46
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,13.65
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,57.1
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
