Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,28.0
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,15.29
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,24.14
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,117.2
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,8.6
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,13.74
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,15.19
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,63.5
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,29.54
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,18.5
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,26.22
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,75.5
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,123.3
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
935504,ROUGHKNOWLES,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,113.8
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,8.72
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,12.27
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,16.35
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,29.22
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,19.46
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,24.24
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,106.3
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,7.4
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,8.71
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,12.52
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,53.1
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,15.01
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,4.09
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,29.82
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,20.03
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,25.03
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,74.0
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,124.9
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
935504,ROUGHKNOWLES,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.44
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,9.37
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,13.33
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,17.19
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,37.01
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,18.29
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,26.12
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,96.7
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
935504,ROUGHKNOWLES,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.62
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,7.8
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,11.37
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,16.1
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,67.1
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.69
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,36.7
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,17.96
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,27.86
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,96.1
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,152.2
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.8
935504,ROUGHKNOWLES,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.15
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,5.61
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,10.19
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,15.72
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,31.23
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,20.41
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,26.43
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,81.0
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,130.8
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
935504,ROUGHKNOWLES,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,6.16
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,8.77
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,8.56
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,9.59
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.61
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,24.95
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,25.36
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,22.93
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,61.9
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
935504,ROUGHKNOWLES,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.04
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,10.37
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,10.39
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,10.44
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,27.66
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,21.16
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,25.22
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,68.9
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.3
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
935504,ROUGHKNOWLES,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,110.4
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,11.14
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,13.17
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,11.95
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,8.6
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,30.78
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,25.19
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,27.98
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,68.9
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
935504,ROUGHKNOWLES,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,120.3
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,8.93
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,12.19
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,11.86
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.72
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,28.1
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,26.52
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,26.82
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,116.9
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
935504,ROUGHKNOWLES,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.26
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,8.88
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,12.89
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,10.44
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
