Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,6.17
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.32
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,27.85
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,29.59
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,28.14
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,62.5
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,124.8
935504,ROUGHKNOWLES,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.13
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,10.15
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,13.33
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,27.2
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,31.86
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,66.1
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,134.2
935504,ROUGHKNOWLES,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.9
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.4
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,12.8
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,13.6
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,7.57
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,53.1
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,9.32
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,29.5
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,31.72
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,26.85
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,133.9
935504,ROUGHKNOWLES,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.4
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,13.66
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,14.61
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,56.5
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,12.02
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,28.17
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,28.76
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,28.79
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,59.9
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
935504,ROUGHKNOWLES,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.9
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.05
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,14.18
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,11.32
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,7.3
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,4.4
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,12.08
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,26.35
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,26.9
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,29.19
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,115.5
935504,ROUGHKNOWLES,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,124.8
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,12.87
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,12.04
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,53.1
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,7.44
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,27.41
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,27.74
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,25.07
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,114.3
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
935504,ROUGHKNOWLES,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,10.79
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,12.95
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,25.39
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,24.96
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,24.66
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
935504,ROUGHKNOWLES,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.98
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,11.76
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,12.42
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,9.66
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,25.28
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,24.36
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,27.36
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
935504,ROUGHKNOWLES,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.48
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,12.89
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,10.6
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,9.56
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,30.6
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,22.31
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,26.71
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,67.5
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
935504,ROUGHKNOWLES,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,115.2
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.13
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,12.41
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,10.51
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,7.9
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,10.04
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,28.82
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,21.1
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,23.81
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,90.9
935504,ROUGHKNOWLES,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.26
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,11.04
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,9.48
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,6.05
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,8.37
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
