Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,28.1
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,21.38
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,22.26
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,117.1
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
935504,ROUGHKNOWLES,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.38
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,9.07
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,11.62
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,4.9
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,29.31
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,19.49
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,18.45
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,122.1
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
935504,ROUGHKNOWLES,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,9.9
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,8.56
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,25.48
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,23.76
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,21.63
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.4
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
935504,ROUGHKNOWLES,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,12.79
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,9.3
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,53.1
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,6.32
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,8.45
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,24.51
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,22.35
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,24.75
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,59.0
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
935504,ROUGHKNOWLES,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,12.79
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,11.98
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,53.1
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,23.76
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,24.0
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,24.15
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,100.1
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,103.9
935504,ROUGHKNOWLES,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.23
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,12.14
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,15.24
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,64.5
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.92
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,25.95
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,28.28
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,23.06
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
935504,ROUGHKNOWLES,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.3
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,11.87
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,12.47
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,7.48
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.19
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,27.48
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,26.39
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,23.35
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.1
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
935504,ROUGHKNOWLES,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.58
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,13.68
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,9.21
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.03
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,28.79
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,25.59
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,26.15
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,120.6
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,109.9
935504,ROUGHKNOWLES,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,114.7
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.27
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,10.13
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,12.07
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,8.33
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,26.14
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,24.11
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,26.61
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,59.3
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.4
935504,ROUGHKNOWLES,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,115.3
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.19
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,9.12
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,11.5
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,21.76
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,20.61
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,23.25
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
935504,ROUGHKNOWLES,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.57
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,11.81
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,8.66
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,11.02
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,27.96
