Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,19.72
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,23.75
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,117.0
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
935504,ROUGHKNOWLES,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.63
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,11.83
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,8.53
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.66
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.16
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,25.87
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,19.99
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,29.18
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
935504,ROUGHKNOWLES,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.6
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,9.26
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,10.13
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,14.04
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,30.42
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,20.28
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,30.31
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,81.5
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,88.8
935504,ROUGHKNOWLES,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,130.4
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.97
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,11.42
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,9.83
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,9.23
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,29.22
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,20.73
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,26.36
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,74.5
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
935504,ROUGHKNOWLES,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.28
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,12.82
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,7.6
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,9.02
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,5.6
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.23
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.17
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,25.6
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,20.61
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,28.95
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,107.6
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
935504,ROUGHKNOWLES,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.8
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,14.9
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.36
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.14
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,26.01
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,22.3
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,27.09
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
935504,ROUGHKNOWLES,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.7
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.07
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,14.34
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,9.09
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,32.35
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,19.74
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,23.1
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,81.1
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
935504,ROUGHKNOWLES,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.26
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,10.88
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,9.0
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,9.17
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,27.91
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,24.16
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,20.98
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
935504,ROUGHKNOWLES,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.37
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,11.29
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,7.77
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,8.83
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,25.15
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,19.9
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,26.37
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
935504,ROUGHKNOWLES,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.5
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,11.1
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,24.52
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,15.04
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,25.26
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,73.1
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
935504,ROUGHKNOWLES,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.51
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,7.43
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,8.31
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,10.35
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.3
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,25.33
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,15.6
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,23.96
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
935504,ROUGHKNOWLES,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,104.3
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.65
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,9.01
