Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,2.53
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,28.2
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,22.98
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,17.44
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,23.14
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
935504,ROUGHKNOWLES,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.25
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,9.84
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,7.54
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,2.44
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,9.88
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,24.43
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,18.69
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,21.97
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
935504,ROUGHKNOWLES,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,95.1
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.59
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,13.87
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,13.17
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.1
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,26.91
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,12.72
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,25.46
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,80.0
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,108.9
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.58
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,9.47
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.89
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,28.0
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,23.79
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,10.06
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,25.25
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,84.9
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.51
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,23.39
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,11.39
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,20.35
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.41
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,9.35
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,21.74
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,15.61
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,26.77
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,69.9
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,71.0
935504,ROUGHKNOWLES,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,114.2
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.88
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,8.31
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,9.81
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.59
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,26.64
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,12.81
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,26.08
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,82.0
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,111.2
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.45
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,8.6
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,9.88
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,23.45
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,14.91
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,25.13
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,70.3
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
935504,ROUGHKNOWLES,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,107.9
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,11.58
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,3.27
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,9.35
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,22.37
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,15.72
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,22.6
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,62.4
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
935504,ROUGHKNOWLES,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,13.24
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,7.48
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,9.64
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,22.17
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,16.63
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,26.81
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
935504,ROUGHKNOWLES,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,11.15
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,2.63
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,10.49
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.49
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
