Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,20.63
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,17.22
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,28.87
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,68.1
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
935504,ROUGHKNOWLES,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,122.9
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,10.81
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,8.92
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,22.11
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,21.12
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,22.87
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,53.7
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
935504,ROUGHKNOWLES,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,12.23
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,24.39
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,19.64
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,20.23
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,55.1
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
935504,ROUGHKNOWLES,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.22
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,11.0
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,8.98
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,23.78
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,18.97
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,20.24
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,83.0
935504,ROUGHKNOWLES,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,13.03
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,8.16
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,23.13
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,19.23
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,21.29
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.6
935504,ROUGHKNOWLES,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.5
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,12.74
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,11.16
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,47.5
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,8.0
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,25.46
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,17.68
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,26.13
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
935504,ROUGHKNOWLES,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.66
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,14.5
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,9.77
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,6.48
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,25.93
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,16.37
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,23.14
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.25
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,15.33
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,9.36
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,7.52
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,63.9
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,2.58
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,9.41
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,26.22
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,15.62
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,24.59
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,109.2
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,11.31
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,9.28
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,2.16
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.7
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,20.91
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,15.84
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,23.14
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
935504,ROUGHKNOWLES,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.67
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,10.57
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,1.01
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,8.75
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,22.62
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,9.24
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,22.26
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.26
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,11.75
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,48.9
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,2.56
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,1.92
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,8.32
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,21.35
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,18.08
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
