Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.15
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,12.06
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,8.13
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,49.9
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,1.52
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,2.06
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,19.67
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,12.29
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,24.09
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,9.33
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,8.31
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,1.69
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,1.74
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,8.38
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,19.64
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,13.24
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,23.46
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,68.5
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,8.66
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,8.85
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,8.8
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,21.91
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,14.74
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,22.26
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
935504,ROUGHKNOWLES,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,97.4
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,11.38
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,7.14
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,8.78
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,2.29
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,20.79
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,15.24
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,24.28
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,62.8
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,9.28
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,2.0
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,16.47
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,14.79
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,25.21
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
935504,ROUGHKNOWLES,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,7.44
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,9.57
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,10.32
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,1.75
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,27.2
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,17.87
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,16.03
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,25.62
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
935504,ROUGHKNOWLES,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.1
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,7.67
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,2.07
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,9.4
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,16.47
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,16.4
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,28.21
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,7.91
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,8.1
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,18.4
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,15.46
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,24.06
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
935504,ROUGHKNOWLES,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,8.14
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,9.56
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,19.86
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,15.77
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,24.74
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
935504,ROUGHKNOWLES,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.8
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.87
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,9.77
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,8.77
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,24.05
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,16.02
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,20.1
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,61.8
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
935504,ROUGHKNOWLES,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,11.15
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
