Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,24.98
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,14.55
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,20.48
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.31
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,12.26
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,6.27
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,27.53
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,13.69
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,18.46
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
935504,ROUGHKNOWLES,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,9.96
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,20.31
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,12.9
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,22.6
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
935504,ROUGHKNOWLES,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,10.32
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,20.11
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,14.11
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,27.14
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.35
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,9.57
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,22.15
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,12.96
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,25.07
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,72.0
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
935504,ROUGHKNOWLES,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,108.4
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,10.46
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,11.34
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,7.96
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,20.06
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,14.04
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,29.96
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,82.6
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
935504,ROUGHKNOWLES,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,128.0
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.37
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,10.18
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,8.38
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,2.53
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,10.2
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,19.75
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,16.87
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,27.68
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,68.9
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
935504,ROUGHKNOWLES,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,13.67
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,10.8
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,6.17
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,19.34
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,22.3
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,26.48
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
935504,ROUGHKNOWLES,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,6.32
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,10.04
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,6.74
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,8.02
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,16.67
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,18.54
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,26.01
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,60.3
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
935504,ROUGHKNOWLES,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,9.47
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,9.03
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,21.05
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,16.48
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,23.93
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
935504,ROUGHKNOWLES,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,104.2
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,9.03
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,6.74
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,9.36
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
