Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,20.51
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,17.27
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,19.11
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
935504,ROUGHKNOWLES,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,8.51
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,6.85
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,15.17
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,19.05
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,19.69
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,86.7
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,6.05
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,13.82
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,16.53
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,20.43
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
935504,ROUGHKNOWLES,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,4.4
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,15.47
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,13.14
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,17.69
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,79.6
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.7
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,12.83
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,12.64
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,17.01
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
935504,ROUGHKNOWLES,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,6.27
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,11.01
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,13.86
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,21.26
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
935504,ROUGHKNOWLES,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,7.6
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,12.51
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,14.06
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,19.11
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,7.29
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,15.05
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,16.51
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,17.74
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
935504,ROUGHKNOWLES,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,4.4
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.8
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,12.48
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,15.23
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,17.29
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,4.73
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,12.65
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,12.54
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,14.94
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,5.53
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,3.76
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,2.44
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,12.26
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,12.04
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,12.61
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
