Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,2.83
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,2.57
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,12.01
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,16.36
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,15.3
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
935504,ROUGHKNOWLES,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,2.28
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,26.9
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,13.65
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,15.96
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,2.65
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,2.42
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,11.15
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,11.34
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,14.1
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,4.42
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,2.61
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,2.54
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,3.01
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,10.9
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,9.83
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,13.08
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,14.87
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,2.83
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,2.66
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,27.0
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,10.7
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,12.37
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,14.3
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
935504,ROUGHKNOWLES,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,8.66
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,27.1
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,11.19
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,12.42
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,19.24
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,55.1
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,4.4
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,27.1
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,9.03
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,10.33
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,16.29
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,2.41
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,2.58
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,27.1
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,10.47
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,16.44
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,27.2
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,13.78
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,15.84
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,12.3
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,2.6
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,13.95
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,15.11
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
