Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,27.3
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,9.41
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,11.12
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,14.58
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,2.6
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,10.7
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,18.7
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,2.61
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,27.4
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,15.01
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,15.26
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,68.7
935504,ROUGHKNOWLES,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,10.35
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,13.77
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,15.38
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,27.5
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,13.02
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,14.99
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,9.16
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,14.02
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,16.06
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,27.6
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,9.18
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,14.57
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,15.73
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,12.3
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,27.7
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,10.83
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,14.89
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,13.99
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L3 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L2 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L1 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,13.11
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,14.06
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
935504,ROUGHKNOWLES,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L3 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L1 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,,L1 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,27.8
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,12.83
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,16.01
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
935504,ROUGHKNOWLES,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L3 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L1 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,N Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,27.9
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
