Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,28.4
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,11.51
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,19.1
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,14.6
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
935504,ROUGHKNOWLES,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,11.02
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,18.93
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,14.58
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
935504,ROUGHKNOWLES,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,11.03
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,9.45
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,18.5
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,15.06
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
935504,ROUGHKNOWLES,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,10.6
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L3 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L2 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L1 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,28.5
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,10.58
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,18.43
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,15.4
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
935504,ROUGHKNOWLES,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,10.59
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L3 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L2 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L1 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,28.6
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,12.07
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,19.49
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,16.29
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
935504,ROUGHKNOWLES,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,10.38
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L3 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L2 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L1 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,28.6
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,10.63
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,20.24
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,14.79
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
935504,ROUGHKNOWLES,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,10.94
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L3 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L1 Active Power,kW,5.61
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,N Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,28.6
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,11.18
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,19.29
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,14.73
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
935504,ROUGHKNOWLES,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,10.78
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L3 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L2 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L1 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L2 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,,L1 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,28.7
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,12.48
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,23.99
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,16.76
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,103.9
935504,ROUGHKNOWLES,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,9.41
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,10.4
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,8.3
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,11.42
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.7
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,17.47
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,26.83
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,18.4
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
935504,ROUGHKNOWLES,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,8.68
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,9.78
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,7.96
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,7.08
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,11.34
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.8
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,19.78
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,26.21
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,17.6
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
935504,ROUGHKNOWLES,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,9.6
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,10.2
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,10.23
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,10.9
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
