Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,30.8
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,18.35
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,26.73
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,19.57
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
935504,ROUGHKNOWLES,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,7.33
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,11.49
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,8.78
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,30.9
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,16.61
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,20.95
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,18.75
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
935504,ROUGHKNOWLES,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,12.22
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,6.65
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,30.9
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,18.25
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,21.34
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,16.48
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
935504,ROUGHKNOWLES,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,9.53
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,11.81
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.9
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,19.3
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,21.41
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,17.67
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
935504,ROUGHKNOWLES,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,12.94
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,10.97
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,31.0
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,22.38
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,19.98
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,20.77
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,86.2
935504,ROUGHKNOWLES,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,12.7
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,11.44
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,9.63
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,8.01
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,31.0
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,28.44
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,20.2
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,24.96
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,63.9
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.0
935504,ROUGHKNOWLES,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,12.05
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,13.02
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,8.93
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,31.0
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,23.06
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,21.98
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,21.05
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,94.4
935504,ROUGHKNOWLES,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,11.18
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,13.28
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.0
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,26.67
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,23.81
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,18.4
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,58.9
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
935504,ROUGHKNOWLES,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,11.81
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,11.91
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,23.04
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,23.75
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,19.58
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
935504,ROUGHKNOWLES,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,11.14
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,11.66
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,25.76
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,23.73
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,20.82
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,101.6
935504,ROUGHKNOWLES,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,11.77
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,11.9
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.55
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
