Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,22.51
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,25.46
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,22.55
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
935504,ROUGHKNOWLES,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,12.35
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,13.09
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,6.48
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,26.62
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,27.71
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,24.93
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
935504,ROUGHKNOWLES,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,14.31
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,14.25
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,58.7
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,29.84
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,28.53
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,25.76
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,123.4
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
935504,ROUGHKNOWLES,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.27
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,11.92
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,12.29
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,9.59
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,26.59
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,28.14
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,29.55
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
935504,ROUGHKNOWLES,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,11.34
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,23.98
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,25.59
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,27.91
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,61.1
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
935504,ROUGHKNOWLES,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,9.9
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,10.02
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,8.33
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,9.22
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,24.32
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,23.33
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,29.64
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,68.3
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,100.8
935504,ROUGHKNOWLES,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,10.41
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,10.36
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,9.6
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,26.06
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,25.67
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,26.35
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,109.4
935504,ROUGHKNOWLES,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,13.24
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,11.04
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,10.67
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,44.6
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,6.81
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,30.25
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,25.77
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,33.08
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,125.2
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
935504,ROUGHKNOWLES,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.1
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,13.57
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,12.23
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,10.33
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,11.57
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.79
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,28.85
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,26.27
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,35.66
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,74.7
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,119.9
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,112.1
935504,ROUGHKNOWLES,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,12.06
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,11.94
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,12.58
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,7.31
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,28.47
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,26.18
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,35.15
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,74.6
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,119.3
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
935504,ROUGHKNOWLES,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.82
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,12.92
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,10.06
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,7.54
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,24.16
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,27.26
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,32.93
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,101.3
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,116.6
935504,ROUGHKNOWLES,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,14.06
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,11.18
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
