Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,12.59
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,31.04
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,30.13
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,30.51
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,127.2
935504,ROUGHKNOWLES,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,129.8
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,11.71
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,16.6
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,48.9
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,69.1
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,11.73
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,8.18
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,31.41
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,29.61
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,30.62
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,124.9
935504,ROUGHKNOWLES,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,14.86
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,11.0
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,9.48
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,10.51
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,8.3
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,31.93
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,21.77
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,30.97
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,75.5
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,94.1
935504,ROUGHKNOWLES,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,131.6
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,11.63
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,10.01
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,8.0
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,11.12
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,30.69
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,23.39
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,24.26
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,67.3
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
935504,ROUGHKNOWLES,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,9.61
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,11.81
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,9.7
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,8.0
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.97
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,24.41
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,24.13
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,24.53
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,101.8
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
935504,ROUGHKNOWLES,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,11.96
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,13.75
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,24.92
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,25.03
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,24.48
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
935504,ROUGHKNOWLES,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,13.25
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,12.44
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,8.58
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,24.06
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,28.33
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,25.11
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
935504,ROUGHKNOWLES,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,11.5
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,12.79
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,4.83
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,23.87
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,26.44
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,23.83
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,56.5
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
935504,ROUGHKNOWLES,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.4
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,9.63
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,13.67
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,9.0
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,24.31
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,26.79
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,26.55
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
935504,ROUGHKNOWLES,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,8.42
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,15.85
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,66.1
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,11.82
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.99
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,25.51
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,30.57
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,26.81
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
935504,ROUGHKNOWLES,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,114.4
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.23
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,9.95
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,13.59
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,8.49
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,10.38
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
