Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,25.93
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,25.22
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,27.88
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
935504,ROUGHKNOWLES,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,118.8
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.04
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,8.32
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,11.62
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,13.04
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,6.74
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,26.6
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,22.99
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,25.79
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,58.5
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
935504,ROUGHKNOWLES,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,10.01
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,14.64
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,25.62
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,23.4
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,25.64
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
935504,ROUGHKNOWLES,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.28
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,14.11
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,11.51
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,28.13
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,22.88
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,26.65
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
935504,ROUGHKNOWLES,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,114.1
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.47
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,9.57
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,13.93
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,10.77
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,9.37
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,23.85
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,22.08
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,28.08
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,61.9
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
935504,ROUGHKNOWLES,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.3
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.49
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,10.68
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,11.22
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,10.34
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,9.96
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,25.91
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,21.57
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,29.34
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
935504,ROUGHKNOWLES,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,12.78
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,9.5
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,6.04
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,25.78
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,21.62
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,26.96
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,107.6
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
935504,ROUGHKNOWLES,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.76
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,11.96
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,4.7
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,25.16
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,23.1
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,21.13
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,105.1
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
935504,ROUGHKNOWLES,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,11.52
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,8.62
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,8.87
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,24.74
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,21.13
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,20.49
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,61.1
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
935504,ROUGHKNOWLES,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.28
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,10.16
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,10.61
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,26.62
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,19.67
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,20.0
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
935504,ROUGHKNOWLES,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.69
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,14.63
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,27.61
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,18.91
