Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,20.41
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,67.8
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,114.6
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,83.6
935504,ROUGHKNOWLES,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.47
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.49
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,9.24
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,11.79
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,22.89
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,17.87
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,26.62
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,67.7
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
935504,ROUGHKNOWLES,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,114.1
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,19.67
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,17.49
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,21.7
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.55
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,8.18
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,21.97
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,20.76
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
935504,ROUGHKNOWLES,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.31
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,5.57
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,4.6
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,22.25
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,14.74
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,20.69
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.34
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,8.62
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,20.88
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,14.84
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,18.67
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
935504,ROUGHKNOWLES,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.22
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,23.0
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,14.38
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,18.1
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,65.5
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
935504,ROUGHKNOWLES,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.08
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,9.25
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,7.52
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,27.28
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,12.76
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,16.14
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,79.7
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,20.45
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,13.71
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,15.21
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,17.83
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,12.51
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,14.13
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,68.5
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.1
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,9.09
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,21.07
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,10.23
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,17.08
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,89.2
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
935504,ROUGHKNOWLES,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,3.65
