Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,17.42
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,9.32
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,12.2
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,65.2
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,13.69
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,10.48
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,12.05
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,56.7
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.51
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,2.12
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,7.64
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,1.87
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,9.55
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,3.76
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,17.17
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,12.54
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,13.2
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.87
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,4.6
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,3.01
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,15.45
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,9.11
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,15.02
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,2.52
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,2.34
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,12.39
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,9.91
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,14.98
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,2.61
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,2.39
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,12.72
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,10.17
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,16.66
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,2.56
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,18.09
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,13.86
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,14.74
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,55.1
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
935504,ROUGHKNOWLES,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,14.69
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,16.03
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,66.5
935504,ROUGHKNOWLES,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,74.1
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,2.22
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,15.37
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,13.68
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,16.76
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
935504,ROUGHKNOWLES,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,6.83
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,13.02
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,15.72
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,15.01
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
935504,ROUGHKNOWLES,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,2.09
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
