Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.5
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,15.46
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,15.8
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,13.42
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,10.39
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,13.07
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,11.36
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,13.35
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,14.68
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.1
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,2.1
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,12.78
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,16.5
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,15.61
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.3
935504,ROUGHKNOWLES,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.02
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,9.66
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,1.51
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,11.9
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,12.9
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,13.98
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,14.47
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
935504,ROUGHKNOWLES,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,10.2
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,2.07
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,1.69
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,13.69
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,17.05
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,17.45
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,58.5
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
935504,ROUGHKNOWLES,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,79.4
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.92
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,15.71
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,17.16
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,20.97
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
935504,ROUGHKNOWLES,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,92.1
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,9.37
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,2.26
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,16.85
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,15.68
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,19.09
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.12
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,11.98
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,51.5
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,2.73
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,14.91
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,18.36
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,21.89
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
935504,ROUGHKNOWLES,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,2.24
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,14.01
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,12.76
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,19.6
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,62.1
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.19
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,2.11
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,1.99
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,13.81
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,10.68
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,20.57
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,68.8
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
