Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.32
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,1.49
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,10.8
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,11.96
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,11.37
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,18.64
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,5.61
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,2.66
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,13.23
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,15.99
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,18.31
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,4.59
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,12.2
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,17.23
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,18.82
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
935504,ROUGHKNOWLES,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,3.68
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.9
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,13.94
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,11.89
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,14.6
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.37
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,1.34
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,2.77
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.8
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,15.8
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,11.87
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,13.56
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,2.18
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,30.7
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,16.48
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,10.61
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,13.48
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,2.16
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.6
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,16.35
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,11.04
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,14.32
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,1.38
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,5.61
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.5
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,13.48
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,13.58
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,18.85
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,56.5
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,30.3
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,10.17
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,11.96
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,15.74
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,30.3
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,13.45
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,16.29
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,18.67
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
935504,ROUGHKNOWLES,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,9.03
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,2.09
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
