Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,30.2
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,17.38
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,21.09
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,61.3
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
935504,ROUGHKNOWLES,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,13.15
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,55.1
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,3.08
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,30.1
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,16.78
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,25.88
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,21.11
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
935504,ROUGHKNOWLES,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.4
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,11.2
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,30.0
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,17.44
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,21.22
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,19.9
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
935504,ROUGHKNOWLES,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,8.97
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,29.9
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,15.04
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,17.75
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,19.01
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
935504,ROUGHKNOWLES,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.7
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,7.12
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,29.8
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,19.86
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,15.64
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,18.66
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,5.79
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,5.79
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,2.48
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,29.7
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,15.46
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,19.65
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,21.55
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,53.6
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,8.37
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,29.6
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,16.43
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,19.51
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,25.83
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,86.7
935504,ROUGHKNOWLES,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,8.28
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,9.36
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.6
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,16.23
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,19.21
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,26.83
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,63.9
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.5
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
935504,ROUGHKNOWLES,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,115.2
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,11.98
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,6.05
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,3.01
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.5
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,15.62
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,19.08
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,20.25
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
935504,ROUGHKNOWLES,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.61
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,10.67
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,29.5
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,16.12
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,18.24
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,24.07
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
935504,ROUGHKNOWLES,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.43
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,6.92
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,9.68
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,7.96
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.5
