Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,16.74
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,20.14
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,21.75
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,87.7
935504,ROUGHKNOWLES,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,6.81
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,2.55
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.5
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,16.52
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,19.36
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,20.28
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
935504,ROUGHKNOWLES,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,11.36
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,29.5
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,14.76
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,20.39
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,24.17
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
935504,ROUGHKNOWLES,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,5.6
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,11.05
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,13.1
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.13
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,29.5
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,16.62
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,26.6
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,26.36
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
935504,ROUGHKNOWLES,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,113.3
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.31
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,10.92
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,17.58
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,19.48
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,24.53
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
935504,ROUGHKNOWLES,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.07
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.36
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,10.82
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,22.37
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,21.96
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,23.8
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
935504,ROUGHKNOWLES,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.36
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,11.63
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,15.4
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,22.25
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,17.11
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,95.1
935504,ROUGHKNOWLES,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,10.24
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,13.75
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,18.13
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,16.85
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
935504,ROUGHKNOWLES,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,11.14
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,13.89
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,18.04
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,15.9
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
935504,ROUGHKNOWLES,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,4.76
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,29.5
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,13.33
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,18.07
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,16.16
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,6.43
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,29.5
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,15.12
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,16.42
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,16.58
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,73.1
935504,ROUGHKNOWLES,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,9.03
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,7.6
