Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,2.75
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,29.5
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,15.77
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,14.02
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,18.38
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.3
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,11.66
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,48.9
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,6.16
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,29.6
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,11.68
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,20.5
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,19.36
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,88.1
935504,ROUGHKNOWLES,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,84.9
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,8.32
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,2.52
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,8.16
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,29.6
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,11.07
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,15.09
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,18.36
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
935504,ROUGHKNOWLES,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,81.2
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,6.48
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,6.47
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.46
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,29.6
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,13.44
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,15.61
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,24.75
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,106.3
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,6.27
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,29.7
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,13.07
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,16.13
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,17.07
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,72.3
935504,ROUGHKNOWLES,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,7.95
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,29.8
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,10.3
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,13.84
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,12.76
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
935504,ROUGHKNOWLES,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,29.8
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,10.6
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,15.49
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,14.05
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,9.75
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,29.9
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,12.12
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,19.83
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,14.06
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,47.2
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,9.15
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,29.9
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,13.25
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,16.81
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,12.93
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
935504,ROUGHKNOWLES,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,9.39
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,2.7
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,30.0
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,13.66
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,15.22
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,12.06
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
935504,ROUGHKNOWLES,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,7.96
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,2.66
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
