Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,30.0
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,13.88
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,15.62
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,13.31
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,8.28
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,30.1
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,13.91
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,14.7
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,12.3
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
935504,ROUGHKNOWLES,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,30.1
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,16.0
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,15.37
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,13.62
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,6.04
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,30.2
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,12.58
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,14.76
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,13.09
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.9
935504,ROUGHKNOWLES,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,3.08
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,30.3
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,12.1
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,15.42
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,12.8
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
935504,ROUGHKNOWLES,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,8.75
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,30.3
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,12.77
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,15.53
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,12.29
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
935504,ROUGHKNOWLES,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,9.01
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,30.4
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,13.88
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,16.25
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,12.45
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,7.73
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,30.4
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,11.83
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,14.68
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.1
935504,ROUGHKNOWLES,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,8.11
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,30.5
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,13.0
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,15.36
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,14.41
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
935504,ROUGHKNOWLES,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,7.64
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,30.5
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,12.84
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,16.42
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,12.21
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,8.2
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,3.02
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.5
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
