Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,15.47
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,15.02
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,12.91
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.1
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,8.55
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,11.1
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.6
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,13.86
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,15.51
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,11.82
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
935504,ROUGHKNOWLES,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,7.33
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,8.85
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,11.3
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,30.6
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,13.79
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,15.51
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,12.66
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,10.88
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.7
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,13.49
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,18.06
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,13.85
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
935504,ROUGHKNOWLES,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,8.8
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,2.68
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.8
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,13.94
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,15.15
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,13.9
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
935504,ROUGHKNOWLES,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,8.47
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,30.8
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,13.89
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,15.42
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,15.4
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,10.17
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,2.95
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,30.9
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,13.4
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,17.09
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,17.08
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,77.2
935504,ROUGHKNOWLES,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,8.02
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,9.86
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,30.9
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,14.04
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,17.51
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,16.37
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,11.05
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,4.4
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,31.0
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,14.81
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,17.88
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,15.97
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
935504,ROUGHKNOWLES,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,10.48
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,12.66
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,31.0
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,17.02
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,19.74
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,17.21
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
935504,ROUGHKNOWLES,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.2
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,10.36
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,15.48
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,17.68
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,16.63
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
935504,ROUGHKNOWLES,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,77.5
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,10.81
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,6.43
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
