Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,31.1
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,14.41
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,18.88
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,15.38
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
935504,ROUGHKNOWLES,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,7.9
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,31.2
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,15.0
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,17.81
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,16.81
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.0
935504,ROUGHKNOWLES,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,8.48
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,10.35
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,7.21
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,15.81
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,18.27
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,16.05
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
935504,ROUGHKNOWLES,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,11.13
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,16.93
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,19.2
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,16.21
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
935504,ROUGHKNOWLES,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,10.3
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.3
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,16.58
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,17.84
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,15.25
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,10.86
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,5.62
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,15.96
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,18.86
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,17.34
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
935504,ROUGHKNOWLES,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.8
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,8.88
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,11.21
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,6.17
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.4
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,15.88
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,24.14
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,14.81
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
935504,ROUGHKNOWLES,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,1.8
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,9.57
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,11.29
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,9.9
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,10.86
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,5.48
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,25.6
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,25.37
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,16.65
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,23.66
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,10.63
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,11.64
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,11.02
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.11
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,25.6
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,25.35
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,17.68
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,23.56
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
935504,ROUGHKNOWLES,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.37
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,12.18
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,11.8
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,25.7
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,28.5
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,17.96
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,25.57
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,118.2
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
935504,ROUGHKNOWLES,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.46
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,8.98
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,12.97
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,14.22
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,5.57
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,58.9
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.3
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
