Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,32.9
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,17.38
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,24.45
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,76.8
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,136.3
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,75.9
935504,ROUGHKNOWLES,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,105.8
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.85
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,9.88
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,12.7
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,12.75
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,5.57
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,35.08
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,18.35
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,27.07
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,82.0
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,145.1
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
935504,ROUGHKNOWLES,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,116.1
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.32
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,6.43
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,9.97
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,12.69
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,11.53
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,5.57
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,31.2
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,18.4
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,25.63
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,72.0
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,129.8
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.3
935504,ROUGHKNOWLES,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,10.13
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,15.1
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,63.0
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,11.46
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,4.23
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,26.48
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,18.63
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,27.32
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,63.0
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
935504,ROUGHKNOWLES,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,117.4
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,3.78
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,15.97
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,66.3
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,12.6
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,26.82
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,17.6
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,29.48
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,68.5
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.2
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
935504,ROUGHKNOWLES,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,2.23
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,11.57
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,15.19
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,13.34
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,27.82
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,20.91
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,28.04
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,60.3
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,89.8
935504,ROUGHKNOWLES,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.77
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,1.77
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,13.37
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,9.6
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,12.88
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,26.71
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,22.7
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,23.0
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
935504,ROUGHKNOWLES,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.64
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,12.53
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,8.11
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,17.87
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,7.03
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,74.3
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,34.2
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,24.44
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,25.42
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,70.7
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,141.7
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
935504,ROUGHKNOWLES,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.48
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,12.42
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,13.45
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,56.8
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,29.02
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,24.57
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,25.75
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,58.7
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,104.3
935504,ROUGHKNOWLES,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.82
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,10.86
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,9.08
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,12.57
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,32.67
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,24.44
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,28.64
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,66.4
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,136.2
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
935504,ROUGHKNOWLES,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.8
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,10.29
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,9.8
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,12.38
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,38.39
