Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,23.03
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,30.55
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,82.8
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,158.2
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
935504,ROUGHKNOWLES,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.5
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,8.96
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,11.64
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,8.89
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,12.4
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,6.27
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,39.21
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,24.95
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,27.91
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,81.8
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,161.6
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
935504,ROUGHKNOWLES,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,119.7
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.69
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,7.14
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,13.81
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,8.87
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,13.18
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.58
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.1
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,41.05
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,29.14
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,27.07
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,80.8
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,169.4
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,122.2
935504,ROUGHKNOWLES,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.75
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,13.73
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,7.42
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,14.93
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.2
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.65
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,42.4
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,29.38
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,28.72
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,83.6
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,175.3
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
935504,ROUGHKNOWLES,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.57
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,13.94
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,8.25
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,14.12
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,39.33
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,28.32
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,24.32
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,83.4
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,163.1
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
935504,ROUGHKNOWLES,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.29
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,16.87
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,8.29
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.26
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,37.29
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,29.17
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,27.73
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,74.7
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,154.8
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,123.7
935504,ROUGHKNOWLES,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.96
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,16.41
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,8.49
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,8.88
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,7.5
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,7.29
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.8
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,33.7
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,29.91
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,28.02
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,66.0
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
935504,ROUGHKNOWLES,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,121.1
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,14.64
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,9.92
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,8.33
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,5.49
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,7.62
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.2
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,37.65
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,26.96
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,30.39
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,73.5
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,156.2
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,115.1
935504,ROUGHKNOWLES,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,130.3
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.01
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,10.94
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,10.97
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,9.34
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,9.55
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,37.05
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,26.95
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,28.82
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,154.1
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
935504,ROUGHKNOWLES,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.78
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,11.19
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,11.63
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,7.67
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,7.44
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.28
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.58
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,35.36
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,27.33
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,30.39
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
935504,ROUGHKNOWLES,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.56
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,8.42
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,11.7
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,11.07
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,7.98
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.63
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,32.91
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,26.58
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,27.5
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,62.1
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,137.1
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,113.0
935504,ROUGHKNOWLES,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.67
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,13.27
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,11.13
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,6.03
