Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,7.59
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,31.51
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,27.24
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,27.95
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
935504,ROUGHKNOWLES,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,120.6
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.48
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,15.09
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,14.14
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,6.99
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,28.92
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,28.71
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,28.89
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,121.6
935504,ROUGHKNOWLES,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.08
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,8.83
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,13.55
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,12.48
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,57.1
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.65
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.8
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,33.62
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,26.23
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,32.26
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,67.7
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,140.3
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
935504,ROUGHKNOWLES,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.3
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,12.28
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,11.34
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,12.27
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.46
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,34.8
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,25.23
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,31.41
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,145.0
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
935504,ROUGHKNOWLES,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,134.6
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.2
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,13.29
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,6.77
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,56.7
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.29
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.65
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,25.7
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,31.72
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,28.68
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,28.78
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,132.1
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,121.3
935504,ROUGHKNOWLES,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.24
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,11.37
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,16.78
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,7.62
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,25.6
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,31.75
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,28.89
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,29.54
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,122.2
935504,ROUGHKNOWLES,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.47
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,10.71
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,12.75
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,10.01
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,8.56
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.82
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,9.2
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,25.6
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,32.72
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,25.33
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,31.91
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,136.7
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
935504,ROUGHKNOWLES,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.63
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,10.6
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,11.29
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,10.13
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,7.3
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,8.56
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,25.6
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,32.67
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,20.77
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,32.2
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,90.7
935504,ROUGHKNOWLES,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.41
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,10.72
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,9.66
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,7.4
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,12.29
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,25.6
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,30.87
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,21.3
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,31.82
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,78.0
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
935504,ROUGHKNOWLES,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,12.58
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,6.48
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,9.58
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,25.5
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,32.3
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,26.01
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,27.39
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
935504,ROUGHKNOWLES,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,118.7
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,13.57
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,9.9
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.94
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.99
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
