Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,25.5
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,35.42
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,24.9
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,28.06
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,148.1
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
935504,ROUGHKNOWLES,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,10.3
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,10.32
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,25.5
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,32.69
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,28.52
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,28.18
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,61.3
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,137.1
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
935504,ROUGHKNOWLES,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,122.1
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.38
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,13.2
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,10.89
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,33.58
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,28.65
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,25.66
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,65.5
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,140.7
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
935504,ROUGHKNOWLES,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.6
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,8.51
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,12.78
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,9.69
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,9.45
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,9.13
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,35.58
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,28.86
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,25.17
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,68.6
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,148.8
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
935504,ROUGHKNOWLES,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,110.4
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.05
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,8.87
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,13.78
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,11.41
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.05
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,38.48
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,28.72
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,24.49
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,76.8
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,160.6
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
935504,ROUGHKNOWLES,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.92
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,9.46
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,28.3
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,22.75
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,21.4
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
935504,ROUGHKNOWLES,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,95.4
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.13
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,7.6
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.81
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,30.87
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,24.05
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,19.73
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
935504,ROUGHKNOWLES,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.99
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,8.99
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,8.76
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,32.98
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,24.84
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,20.33
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,70.8
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,106.1
935504,ROUGHKNOWLES,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.36
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,9.74
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,7.12
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,8.55
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,9.1
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,35.27
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,20.8
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,24.44
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,77.5
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
935504,ROUGHKNOWLES,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.17
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,11.79
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,8.49
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,10.65
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,35.96
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,22.88
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,23.36
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,74.3
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,150.1
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
935504,ROUGHKNOWLES,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.4
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,9.74
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,8.54
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,10.6
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,6.16
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,8.98
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.8
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,39.32
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,24.87
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,20.29
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,87.1
