Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,164.8
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
935504,ROUGHKNOWLES,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.62
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,9.53
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,13.27
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,12.08
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.37
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.3
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,41.38
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,18.86
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,22.84
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,101.5
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,172.9
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,83.7
935504,ROUGHKNOWLES,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,7.59
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,12.13
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,12.84
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.38
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.21
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,39.31
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,11.03
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,29.43
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,120.9
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,164.8
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.5
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,12.25
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,13.74
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.82
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,57.1
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.6
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,40.34
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,11.21
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,30.29
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,122.7
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,168.6
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,130.3
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.41
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,8.71
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,13.03
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,9.66
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.54
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.14
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,37.46
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,16.16
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,21.49
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,102.1
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,157.4
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.43
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,9.01
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,4.99
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,11.25
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,7.32
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,30.6
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,17.9
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,17.49
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,81.2
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,128.2
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,78.7
935504,ROUGHKNOWLES,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.02
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,11.0
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,13.33
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,7.45
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,31.11
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,14.27
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,20.64
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,91.9
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,130.4
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.12
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,5.3
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,1.69
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,10.73
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,46.4
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,28.43
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,12.54
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,17.61
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,86.2
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
935504,ROUGHKNOWLES,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.58
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,8.17
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,1.35
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,8.16
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,22.14
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,9.87
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,14.69
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.48
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,1.14
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,19.36
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,12.61
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,17.66
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
935504,ROUGHKNOWLES,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.6
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,9.32
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,0.21
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,10.4
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,20.12
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,14.08
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,17.13
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.65
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,5.35
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,1.38
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,8.78
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,5.27
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,38.4
