Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,25.8
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,12.81
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,17.23
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.31
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,9.39
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,0.39
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,8.02
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,2.66
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,24.46
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,13.41
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,15.98
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,70.8
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,103.3
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.32
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,7.12
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,0.51
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,8.13
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,19.83
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,13.46
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,18.36
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,62.1
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.53
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,1.84
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,10.19
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,20.84
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,10.81
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,18.8
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.07
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,2.31
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,6.3
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,23.3
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,13.2
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,16.5
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,70.0
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,6.27
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,20.06
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,16.88
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,19.26
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
935504,ROUGHKNOWLES,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,19.51
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,18.67
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,17.4
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,6.42
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,6.48
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,12.87
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,19.51
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,19.23
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
935504,ROUGHKNOWLES,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,4.6
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,18.95
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,21.32
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,15.08
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
935504,ROUGHKNOWLES,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.63
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,2.77
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,19.12
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,20.47
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,19.59
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
935504,ROUGHKNOWLES,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,88.4
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,5.6
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
