Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,24.7
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,22.23
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,16.58
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,18.93
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
935504,ROUGHKNOWLES,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.05
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,10.93
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,24.6
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,25.48
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,12.43
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,18.4
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,78.0
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.24
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,8.91
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,25.47
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,18.85
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,17.16
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
935504,ROUGHKNOWLES,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.48
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.81
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,10.42
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,3.72
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,8.88
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,29.66
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,22.16
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,18.2
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,94.1
935504,ROUGHKNOWLES,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.27
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,8.53
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,2.16
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,8.04
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,23.78
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,20.46
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,19.45
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
935504,ROUGHKNOWLES,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,8.54
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,24.2
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,25.44
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,22.55
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,16.16
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
935504,ROUGHKNOWLES,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,8.32
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,10.2
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,7.42
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.51
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.1
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,27.27
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,19.77
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,21.73
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,113.1
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
935504,ROUGHKNOWLES,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.5
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,10.43
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,7.21
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,25.07
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,15.37
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,21.51
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,69.7
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,105.7
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
935504,ROUGHKNOWLES,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,10.66
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,25.17
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,14.79
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,18.28
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,69.1
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,105.5
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
935504,ROUGHKNOWLES,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,10.55
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,9.77
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,22.08
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,18.19
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,18.31
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,93.8
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
935504,ROUGHKNOWLES,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,12.18
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,11.16
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,3.76
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,21.57
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,18.19
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,17.37
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.0
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
