Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,9.74
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,10.6
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,7.2
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,6.87
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,22.36
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,19.86
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,24.14
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,58.5
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
935504,ROUGHKNOWLES,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,9.22
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,22.21
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,20.42
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,23.1
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
935504,ROUGHKNOWLES,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.01
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,1.86
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,25.83
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,13.42
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,17.93
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
935504,ROUGHKNOWLES,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,6.77
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,1.21
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,2.02
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,8.09
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,15.5
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,14.4
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,17.02
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
935504,ROUGHKNOWLES,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,8.32
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,1.86
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,6.59
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,16.38
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,13.31
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,24.79
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,70.3
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,1.91
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,16.32
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,12.43
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,23.45
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,69.3
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
935504,ROUGHKNOWLES,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.14
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,8.49
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,15.15
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,63.5
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,20.68
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,15.87
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,30.09
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,77.8
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,127.6
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,13.43
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,20.89
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,18.51
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,23.16
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
935504,ROUGHKNOWLES,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.22
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,2.03
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,2.6
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,11.6
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,49.0
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,21.95
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,18.18
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,22.41
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,53.6
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
935504,ROUGHKNOWLES,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,7.96
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,11.64
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.2
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,18.06
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,16.86
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,20.87
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,77.0
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
935504,ROUGHKNOWLES,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.38
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,8.08
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,9.78
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,8.04
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
