Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.2
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,15.79
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,27.66
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,21.18
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
935504,ROUGHKNOWLES,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,10.58
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,7.5
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.2
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,12.4
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,25.09
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,22.4
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
935504,ROUGHKNOWLES,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,97.1
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,10.07
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,6.59
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,7.7
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,23.1
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,18.86
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,17.6
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,21.96
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,55.1
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
935504,ROUGHKNOWLES,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,6.3
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,7.23
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.1
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,17.66
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,18.62
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,23.94
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,56.3
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
935504,ROUGHKNOWLES,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,1.82
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,8.32
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,9.8
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.1
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,18.13
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,16.38
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,24.44
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.1
935504,ROUGHKNOWLES,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,10.37
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,11.7
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,4.55
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,8.38
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.0
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,15.39
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,20.1
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,22.55
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
935504,ROUGHKNOWLES,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.33
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,7.09
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,13.46
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,22.9
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,12.34
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,16.28
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,28.21
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,76.8
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
935504,ROUGHKNOWLES,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.36
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,8.47
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,13.34
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,22.8
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,12.95
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,16.95
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,28.0
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
935504,ROUGHKNOWLES,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,10.37
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,7.01
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,2.41
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,8.88
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,22.8
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,17.86
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,21.71
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,29.77
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
935504,ROUGHKNOWLES,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.23
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.41
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,6.71
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,8.28
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,7.2
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,22.7
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,18.77
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,18.57
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,30.08
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
935504,ROUGHKNOWLES,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.6
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
