Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,15.2
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,18.31
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,25.68
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
935504,ROUGHKNOWLES,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,3.26
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.16
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,22.5
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,14.54
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,16.05
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,28.14
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,68.3
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,22.5
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,14.19
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,16.59
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,27.81
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
935504,ROUGHKNOWLES,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.09
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,7.03
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,22.4
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,13.67
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,15.25
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,29.58
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,78.0
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,59.3
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.22
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,6.3
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,22.4
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,15.88
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,13.28
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,27.54
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,116.9
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,6.74
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,22.3
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,13.76
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,11.81
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,26.51
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,71.0
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,7.23
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,2.27
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,8.6
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,22.3
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,13.52
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,12.87
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,22.02
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,60.0
935504,ROUGHKNOWLES,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,8.06
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,11.6
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,22.2
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,15.0
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,13.38
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,20.65
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
935504,ROUGHKNOWLES,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.5
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,22.1
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,15.43
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,13.31
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,25.16
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,107.8
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,22.1
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,11.64
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,13.05
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,21.81
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,55.1
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
935504,ROUGHKNOWLES,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,2.75
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,11.4
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.74
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.15
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,22.1
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,10.07
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,12.89
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,23.08
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.44
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,8.5
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,16.8
