Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,12.0
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.18
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,22.1
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,9.42
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,14.32
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,23.89
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,61.9
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.47
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,7.91
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,2.5
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.54
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,22.1
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,11.98
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,13.22
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,26.22
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,4.9
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.0
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,22.1
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,12.69
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,14.43
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,23.31
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,56.3
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,2.42
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,2.41
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,22.1
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,11.28
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,15.69
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,21.09
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,71.2
935504,ROUGHKNOWLES,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,2.19
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,2.16
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.09
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,22.2
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,15.64
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,17.11
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,72.1
935504,ROUGHKNOWLES,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,6.02
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,6.32
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,2.28
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,2.21
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,11.6
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.92
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,22.2
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,12.04
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,12.05
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,18.73
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,83.4
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,2.27
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,22.3
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,13.08
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,14.26
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,19.41
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,3.98
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.15
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,22.3
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,13.32
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,12.58
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,20.47
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,2.57
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,11.9
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,2.28
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,22.3
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,12.67
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,11.59
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,18.75
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,2.74
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,6.1
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,2.12
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,22.3
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,10.54
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,13.28
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,20.61
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
935504,ROUGHKNOWLES,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,2.29
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,2.4
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
