Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,22.4
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,11.73
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,11.09
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,19.82
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,4.38
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,2.04
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,12.3
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,22.4
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,10.56
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,10.41
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,19.52
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,2.6
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,2.56
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,11.2
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,22.4
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,9.58
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,11.89
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,22.93
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
935504,ROUGHKNOWLES,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,6.76
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,3.45
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,12.1
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.4
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,22.5
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,10.6
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,11.8
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,23.31
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,3.4
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,7.83
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,6.43
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,22.5
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,9.47
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,14.22
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,22.78
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,8.47
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,2.73
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,22.5
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,9.58
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,16.75
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,22.49
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
935504,ROUGHKNOWLES,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,2.67
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,2.48
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,22.6
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,10.82
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,13.44
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,20.79
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,49.9
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,91.5
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,2.32
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,10.9
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,22.6
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,10.03
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,12.43
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,21.41
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
935504,ROUGHKNOWLES,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,4.15
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,22.7
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,10.39
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,12.9
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,19.24
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,48.5
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
935504,ROUGHKNOWLES,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,5.6
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,2.35
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,11.4
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,22.7
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,9.71
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,12.72
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,20.47
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,5.69
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,5.83
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,2.68
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,22.8
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
