Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,9.86
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,12.46
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,22.66
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,10.8
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,9.0
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,22.8
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,10.66
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,12.21
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,22.7
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
935504,ROUGHKNOWLES,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,2.34
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,10.6
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,22.9
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,11.53
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,15.94
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,22.21
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,2.64
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.1
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,22.9
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,11.17
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,15.35
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,20.57
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,9.25
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,2.13
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,2.77
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,23.0
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,9.75
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,17.06
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,19.88
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,50.3
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
935504,ROUGHKNOWLES,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,8.98
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,2.28
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,2.37
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,23.0
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,10.92
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,16.89
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,19.53
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
935504,ROUGHKNOWLES,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.69
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,10.98
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,2.4
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,2.6
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,10.8
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,23.1
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,11.44
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,18.15
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,19.65
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,80.4
935504,ROUGHKNOWLES,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,8.94
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,2.54
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,4.09
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,23.1
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,12.76
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,16.56
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,23.43
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.5
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
935504,ROUGHKNOWLES,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,4.73
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,8.55
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,2.54
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,2.8
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,23.1
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,12.23
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,16.16
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,20.4
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
935504,ROUGHKNOWLES,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,5.33
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,8.01
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,2.83
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,10.9
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.4
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,23.2
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,12.0
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,15.72
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,21.69
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
935504,ROUGHKNOWLES,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,6.45
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,8.43
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,2.95
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,2.95
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,11.0
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.76
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,13.25
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,16.16
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,20.92
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,50.0
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,2.92
