Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,14.52
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,20.12
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,20.56
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
935504,ROUGHKNOWLES,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,7.83
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,8.81
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,2.5
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,3.09
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,11.5
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,13.96
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,16.87
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,20.81
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
935504,ROUGHKNOWLES,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,8.47
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,2.56
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,15.38
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,16.61
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,23.4
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.0
935504,ROUGHKNOWLES,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,9.44
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,4.6
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,17.64
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,17.11
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,24.22
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,77.1
935504,ROUGHKNOWLES,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,8.18
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,5.83
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.3
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,16.95
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,16.78
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,22.92
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,53.0
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
935504,ROUGHKNOWLES,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,7.77
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,10.57
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,3.84
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,5.37
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,17.34
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,20.58
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,20.26
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
935504,ROUGHKNOWLES,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,8.55
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,3.18
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.66
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.7
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.5
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,16.77
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,17.79
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,23.11
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
935504,ROUGHKNOWLES,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,100.5
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,8.95
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,18.22
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,17.7
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,26.18
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
935504,ROUGHKNOWLES,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,8.32
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,7.44
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,19.39
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,19.39
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,26.05
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
935504,ROUGHKNOWLES,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,10.84
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,4.6
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,4.78
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.06
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.14
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,20.39
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,19.6
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,28.45
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
935504,ROUGHKNOWLES,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,8.86
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,8.86
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,4.24
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
