Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,20.32
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,18.22
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,25.18
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,55.5
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.7
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,81.3
935504,ROUGHKNOWLES,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,109.4
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,6.57
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,9.13
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,7.35
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.23
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,19.94
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,18.84
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,26.38
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
935504,ROUGHKNOWLES,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,113.2
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,8.33
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,6.64
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,5.29
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,19.88
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,18.67
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,27.07
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,82.9
935504,ROUGHKNOWLES,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,10.69
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,12.24
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,3.83
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,26.97
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,19.61
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,19.85
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,66.4
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.7
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,12.92
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,9.63
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,22.39
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,23.05
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,20.37
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,98.7
935504,ROUGHKNOWLES,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.2
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,8.37
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,8.94
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,10.37
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,20.54
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,19.75
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,21.23
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
935504,ROUGHKNOWLES,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,9.95
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,8.54
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,9.68
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,22.26
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,19.49
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,20.93
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,85.0
935504,ROUGHKNOWLES,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.8
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,13.18
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,4.09
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,7.48
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,20.51
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,22.83
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,22.67
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
935504,ROUGHKNOWLES,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,7.93
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,10.59
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,10.7
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,18.54
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,21.88
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,23.05
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,55.1
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
935504,ROUGHKNOWLES,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,11.21
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,12.08
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,35.6
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,3.82
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,5.22
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,19.59
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,21.37
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,23.23
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
935504,ROUGHKNOWLES,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,11.53
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,9.68
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,12.43
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,52.3
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,23.4
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,21.41
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,24.98
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
