Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
935504,ROUGHKNOWLES,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,9.96
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,11.87
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,13.72
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,49.9
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,57.6
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,21.48
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,24.23
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,26.18
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
935504,ROUGHKNOWLES,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,13.05
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,10.01
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,8.3
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,20.05
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,24.23
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,26.35
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
935504,ROUGHKNOWLES,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,8.2
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,11.64
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,11.75
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,4.6
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,3.95
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,21.55
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,25.18
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,26.93
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
935504,ROUGHKNOWLES,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.17
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,7.27
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,9.81
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,11.51
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,5.05
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,21.49
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,22.77
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,27.66
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,63.1
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
935504,ROUGHKNOWLES,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.86
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,8.28
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,11.21
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,11.12
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,7.8
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,22.97
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,23.44
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,26.16
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,59.9
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,101.2
935504,ROUGHKNOWLES,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.83
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,9.45
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,11.11
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,10.86
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,45.7
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,10.39
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,23.07
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,23.27
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,28.37
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,65.8
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
935504,ROUGHKNOWLES,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,9.0
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,13.34
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,11.74
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,56.1
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,4.42
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,7.03
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,23.55
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,24.28
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,26.5
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,62.0
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,104.7
935504,ROUGHKNOWLES,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.12
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,8.86
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,12.73
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,10.37
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,25.37
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,26.16
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,25.89
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,60.6
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
935504,ROUGHKNOWLES,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.3
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,10.72
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,13.9
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,11.17
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,7.14
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,24.98
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,29.42
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,26.41
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
935504,ROUGHKNOWLES,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,114.0
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,9.83
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,16.87
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,11.62
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,70.1
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,4.71
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,24.44
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,30.07
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,23.48
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
935504,ROUGHKNOWLES,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,9.72
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,18.91
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,10.71
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,78.1
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,27.2
