Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,24.44
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,32.57
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,24.49
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,136.1
935504,ROUGHKNOWLES,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.96
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,11.63
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,18.57
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,10.75
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,76.6
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,6.93
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.07
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,26.38
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,30.35
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,27.73
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,55.9
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,127.1
935504,ROUGHKNOWLES,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,118.6
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,9.82
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,16.03
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,9.83
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,66.5
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,41.6
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,8.98
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,6.23
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,24.76
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,29.31
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,26.38
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,123.2
935504,ROUGHKNOWLES,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,17.98
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,13.4
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,75.0
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,55.8
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,6.09
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,21.57
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,30.16
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,28.14
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,91.4
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,127.1
935504,ROUGHKNOWLES,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,9.18
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,17.01
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,12.27
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,70.6
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,7.15
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,23.64
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,35.79
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,26.87
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,149.6
935504,ROUGHKNOWLES,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,11.79
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,17.22
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,9.52
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,71.7
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,24.17
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,35.85
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,24.01
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,64.7
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
935504,ROUGHKNOWLES,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,104.2
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,9.45
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,16.25
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,67.5
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.03
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,23.85
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,33.95
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,22.47
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,63.3
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
935504,ROUGHKNOWLES,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,11.88
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,15.16
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,49.2
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,63.0
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.64
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,26.67
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,30.58
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,26.86
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
935504,ROUGHKNOWLES,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,115.6
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.89
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,8.86
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,15.35
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,9.36
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,63.9
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,5.57
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,10.84
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,26.67
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,27.43
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,28.53
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,56.8
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
935504,ROUGHKNOWLES,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,8.54
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,15.06
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,11.32
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,6.55
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,28.15
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,24.55
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,26.84
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
935504,ROUGHKNOWLES,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,9.31
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,15.76
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,10.06
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,7.5
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,3.97
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
