Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,25.55
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,26.79
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,26.35
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,54.3
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
935504,ROUGHKNOWLES,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,11.27
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,15.25
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,8.67
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,7.13
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,28.2
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,26.73
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,23.33
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,56.2
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.9
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,113.4
935504,ROUGHKNOWLES,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.44
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,10.76
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,16.47
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,6.3
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,68.7
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,9.39
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,30.12
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,27.84
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,25.05
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,58.8
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
935504,ROUGHKNOWLES,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.61
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,21.29
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,88.4
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,10.06
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,27.27
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,32.25
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,24.95
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,135.8
935504,ROUGHKNOWLES,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.56
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,20.37
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,7.75
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,9.48
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,25.36
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,30.24
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,26.02
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,128.2
935504,ROUGHKNOWLES,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.32
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,9.35
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,21.48
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,7.62
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,50.3
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,88.9
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,3.65
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,23.13
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,33.57
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,29.55
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,58.6
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
935504,ROUGHKNOWLES,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.11
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,7.52
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,18.81
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,44.7
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,78.1
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,7.43
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,6.41
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.96
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,22.73
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,32.86
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,26.22
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,58.2
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,138.1
935504,ROUGHKNOWLES,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,18.42
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,9.87
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,76.3
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,8.22
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,3.21
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,24.91
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,30.85
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,24.23
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
935504,ROUGHKNOWLES,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.18
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,9.25
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,16.22
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,67.6
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,7.57
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,29.02
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,27.99
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,25.19
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
935504,ROUGHKNOWLES,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.66
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,16.4
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,9.44
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,68.0
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,8.43
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,4.17
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,28.14
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,34.33
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,25.26
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,62.3
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,144.6
935504,ROUGHKNOWLES,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.57
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,8.28
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,15.9
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,8.15
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,9.58
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,8.0
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,31.94
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,34.71
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,21.12
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,145.5
935504,ROUGHKNOWLES,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.3
