Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,10.65
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,10.88
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,7.67
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.87
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,28.81
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,21.89
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,23.32
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
935504,ROUGHKNOWLES,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.1
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,13.12
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,9.7
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,55.4
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,27.64
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,26.05
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,20.22
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,57.3
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
935504,ROUGHKNOWLES,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.74
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,9.45
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,8.72
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,40.7
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,3.55
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,4.52
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,23.68
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,21.01
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,20.38
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
935504,ROUGHKNOWLES,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,91.3
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,9.17
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,10.73
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,39.4
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,5.17
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,23.21
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,22.85
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,21.02
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,100.1
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
935504,ROUGHKNOWLES,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.84
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,6.37
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,7.8
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,10.32
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,44.4
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,25.02
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,20.96
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,22.09
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
935504,ROUGHKNOWLES,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.79
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,10.46
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,9.24
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,44.5
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,24.8
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,22.66
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,21.41
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
935504,ROUGHKNOWLES,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.03
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,9.05
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,6.74
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.36
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,25.97
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,21.09
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,20.66
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,56.3
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,110.2
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,91.8
935504,ROUGHKNOWLES,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,9.24
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,4.82
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,19.56
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,19.42
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,26.02
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,58.9
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.13
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,8.83
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,6.16
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,5.04
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,22.46
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,20.07
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,26.46
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
935504,ROUGHKNOWLES,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,10.87
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,5.55
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,20.09
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,22.07
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,19.68
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,49.8
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
935504,ROUGHKNOWLES,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.12
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,6.77
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,10.72
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,6.83
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,3.22
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
