Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,20.93
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,20.44
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,22.11
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,52.1
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
935504,ROUGHKNOWLES,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,97.1
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,12.64
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,19.06
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,21.45
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,21.02
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
935504,ROUGHKNOWLES,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.72
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,8.27
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,11.02
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,8.05
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,23.12
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,21.05
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,20.27
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,54.5
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.2
935504,ROUGHKNOWLES,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,10.68
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,11.92
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,8.36
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,44.9
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,50.8
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,3.49
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,21.68
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,20.9
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,21.43
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
935504,ROUGHKNOWLES,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,8.38
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,10.23
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,9.99
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,18.07
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,18.19
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,20.51
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
935504,ROUGHKNOWLES,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,6.83
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,10.05
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,7.81
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,29.1
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,3.76
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,17.5
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,18.36
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,76.1
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
935504,ROUGHKNOWLES,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,10.38
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,8.31
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,44.3
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,2.52
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,20.99
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,19.1
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,18.37
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,55.2
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
935504,ROUGHKNOWLES,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,9.04
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,12.08
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,7.48
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,51.1
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,7.05
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,3.14
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,5.31
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,22.6
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,19.49
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,22.17
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,54.2
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
935504,ROUGHKNOWLES,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,11.06
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,7.68
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,2.77
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.35
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,23.84
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,17.64
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,26.13
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,63.9
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,78.3
935504,ROUGHKNOWLES,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,6.01
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,11.28
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,9.35
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,4.5
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.27
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,17.81
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,19.4
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,22.12
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,53.5
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
935504,ROUGHKNOWLES,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,12.2
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,10.11
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,51.7
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,5.1
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,23.3
