Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,17.38
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,20.3
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,21.41
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
935504,ROUGHKNOWLES,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,8.81
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,10.96
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,33.0
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,6.62
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,3.27
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,16.19
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,17.71
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,21.81
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,56.3
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
935504,ROUGHKNOWLES,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,95.8
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.78
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,4.74
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,9.48
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,40.9
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,10.67
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,2.61
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,22.88
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,18.49
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,23.11
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,55.7
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
935504,ROUGHKNOWLES,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,7.96
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,11.55
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,10.97
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,49.3
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,6.13
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,18.97
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,20.65
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,23.78
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
935504,ROUGHKNOWLES,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,9.02
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,9.25
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,5.44
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,18.3
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,21.71
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,19.18
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,50.1
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
935504,ROUGHKNOWLES,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,7.31
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,3.38
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,16.9
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,14.81
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,18.27
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,18.84
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,8.17
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,35.7
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,6.47
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,4.13
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,15.9
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,20.36
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,21.9
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
935504,ROUGHKNOWLES,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,95.9
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,10.89
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,9.72
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,16.95
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,23.48
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,22.93
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
935504,ROUGHKNOWLES,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.07
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,10.17
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,10.77
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,46.2
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,8.96
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,7.39
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,3.25
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.83
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,20.29
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,22.0
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,24.06
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,95.4
935504,ROUGHKNOWLES,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.31
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,11.09
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,11.23
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,38.8
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,9.44
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,22.7
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.07
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,17.62
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,20.37
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,29.9
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,66.7
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,76.1
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
935504,ROUGHKNOWLES,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,8.59
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,9.29
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,9.55
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,35.9
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.22
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,20.79
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,17.32
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,28.56
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,66.5
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,77.7
935504,ROUGHKNOWLES,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,122.6
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,6.18
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,7.52
