Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,11.13
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,47.5
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,6.2
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,3.91
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.13
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,17.79
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,17.51
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,32.33
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,79.6
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
935504,ROUGHKNOWLES,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.82
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,8.66
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,9.15
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,8.5
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.29
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,17.11
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,17.86
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,29.93
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,72.6
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
935504,ROUGHKNOWLES,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.64
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,2.64
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,8.35
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,9.22
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,19.91
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,17.39
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,26.03
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
935504,ROUGHKNOWLES,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,9.93
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,42.0
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,2.75
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,17.15
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,14.86
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,26.24
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,64.1
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,112.2
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.91
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,6.95
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,8.3
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,6.92
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.77
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,17.79
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,15.86
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,32.01
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,79.9
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
935504,ROUGHKNOWLES,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.9
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,3.57
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,8.57
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,37.9
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,36.7
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,7.35
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,32.9
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.79
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,15.83
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,19.35
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,29.87
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,69.4
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,84.2
935504,ROUGHKNOWLES,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,10.22
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,8.01
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,11.43
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,47.7
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,20.16
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,20.1
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,24.94
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
935504,ROUGHKNOWLES,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.64
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,10.15
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,9.66
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,6.7
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.11
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,23.3
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,15.39
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,20.32
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,28.71
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,67.3
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
935504,ROUGHKNOWLES,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.29
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,9.91
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,7.6
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,8.58
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,18.78
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,16.7
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,27.54
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,67.1
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,10.99
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,46.8
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,23.4
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,16.45
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,17.46
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,27.16
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
935504,ROUGHKNOWLES,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,3.03
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,11.5
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,39.0
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,4.57
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,7.41
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
