Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,12.71
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,17.42
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,25.49
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
935504,ROUGHKNOWLES,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,11.05
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,11.74
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,5.32
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,16.32
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,20.31
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,23.97
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,55.1
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
935504,ROUGHKNOWLES,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.2
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,5.66
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,7.62
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,10.97
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,2.88
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,6.77
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,23.5
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,17.1
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,18.77
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,25.44
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
935504,ROUGHKNOWLES,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,107.6
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,6.61
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,10.12
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,13.02
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,15.83
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,25.95
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,68.1
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,8.83
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,10.35
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,7.47
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,23.6
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,13.0
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,17.31
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,24.25
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,63.9
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,78.5
935504,ROUGHKNOWLES,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,104.8
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,4.51
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,11.16
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,10.91
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,47.3
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,3.7
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,23.7
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,13.04
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,22.07
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,21.86
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
935504,ROUGHKNOWLES,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,11.98
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,8.46
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,50.3
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,4.76
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,13.76
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,19.49
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,19.58
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,50.2
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,85.2
935504,ROUGHKNOWLES,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,11.43
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,8.5
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,48.8
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,34.2
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,23.8
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,11.83
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,19.26
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,24.38
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
935504,ROUGHKNOWLES,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,9.3
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,7.54
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,3.46
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,5.93
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,22.2
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,23.9
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,13.38
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,19.7
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,23.58
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
935504,ROUGHKNOWLES,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,8.84
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,11.38
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,21.8
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,5.67
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,19.95
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,19.52
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,20.47
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
935504,ROUGHKNOWLES,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,11.24
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,6.98
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,5.82
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,24.0
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
