Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,14.2
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,20.4
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,19.62
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
935504,ROUGHKNOWLES,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,4.73
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,42.6
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,2.27
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,3.36
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,24.1
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,11.99
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,18.24
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,17.88
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
935504,ROUGHKNOWLES,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,12.35
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,6.78
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,24.2
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,14.4
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,18.32
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,22.2
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,56.8
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
935504,ROUGHKNOWLES,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,5.71
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,7.45
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,2.99
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.1
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,24.3
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,14.24
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,14.64
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,15.6
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,4.42
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,9.62
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,5.81
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,2.37
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,3.24
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,12.03
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,16.17
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,14.17
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,43.0
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,7.52
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,7.6
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,5.47
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,2.19
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,24.4
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,13.9
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,14.84
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,16.61
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.9
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,31.4
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,23.1
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,3.07
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,5.58
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,24.5
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,14.3
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,14.1
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,16.65
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,45.3
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
935504,ROUGHKNOWLES,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,4.73
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,3.35
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,4.26
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,24.6
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,11.71
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,14.85
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,15.64
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
935504,ROUGHKNOWLES,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.6
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,2.34
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,5.2
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,16.5
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,24.6
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,10.48
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,16.03
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,15.93
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,46.1
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
935504,ROUGHKNOWLES,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,2.48
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,24.7
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,8.67
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,12.68
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,17.64
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,50.5
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
935504,ROUGHKNOWLES,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,6.73
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,2.22
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,2.83
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,4.06
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,12.82
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,17.21
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,48.2
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
935504,ROUGHKNOWLES,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.9
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,6.99
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,19.1
