Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,2.07
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,11.1
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,13.6
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.8
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,11.61
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,12.58
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,14.35
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
935504,ROUGHKNOWLES,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,4.31
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,4.86
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,2.17
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,2.41
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,2.85
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,10.8
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,10.59
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,12.65
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,13.17
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,2.6
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,3.5
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.9
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,12.02
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,12.08
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
935504,ROUGHKNOWLES,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,6.77
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,3.92
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,2.26
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,5.21
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,23.2
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,2.0
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,10.18
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,14.52
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,13.69
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,4.01
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,17.6
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,21.3
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,2.46
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,3.89
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,25.0
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,9.08
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,16.01
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,12.86
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,42.5
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.7
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,7.59
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,4.61
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,33.3
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,4.14
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,2.44
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,10.73
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,15.09
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,13.5
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
935504,ROUGHKNOWLES,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,7.78
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,4.43
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,2.47
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,6.67
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,25.1
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,10.91
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,13.34
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,14.22
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
935504,ROUGHKNOWLES,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,10.34
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,2.82
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,4.54
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,2.28
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.2
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,10.29
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,15.64
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,14.04
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.5
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
935504,ROUGHKNOWLES,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,2.76
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,7.3
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,31.8
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,2.33
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,8.37
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,11.24
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,12.92
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,16.77
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,44.1
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
935504,ROUGHKNOWLES,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,76.3
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,3.28
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,8.83
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,38.4
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,2.53
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,10.84
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,13.4
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.3
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,10.09
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,15.15
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,20.04
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.22
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,9.64
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,4.72
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,2.79
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,9.85
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
