Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,10.62
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,16.37
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,22.35
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
935504,ROUGHKNOWLES,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,96.9
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,3.88
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,9.85
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,4.64
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,42.2
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,28.1
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.4
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,9.55
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,17.07
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,19.43
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,51.2
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
935504,ROUGHKNOWLES,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,3.64
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,8.95
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,38.5
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,2.54
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,3.47
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,11.32
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.5
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,8.77
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,16.79
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,20.16
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,75.3
935504,ROUGHKNOWLES,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,3.74
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,9.82
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,2.57
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,2.51
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,10.41
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,13.7
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,43.8
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.5
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,9.12
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,17.58
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,22.08
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
935504,ROUGHKNOWLES,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,5.52
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,40.6
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,10.21
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.6
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,10.9
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,15.88
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,23.46
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,60.0
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
935504,ROUGHKNOWLES,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,100.9
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,9.58
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,2.66
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,2.49
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,11.58
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,48.7
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.6
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,9.83
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,16.09
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,23.64
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,65.4
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.3
935504,ROUGHKNOWLES,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,4.62
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,9.74
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,2.96
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,2.66
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,11.05
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,15.8
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,14.3
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.7
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,10.24
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,16.35
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,22.14
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,57.4
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
935504,ROUGHKNOWLES,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,7.86
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,32.5
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,40.5
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,2.87
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,10.56
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,30.8
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,44.2
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,13.3
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,15.76
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,20.29
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,47.9
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
935504,ROUGHKNOWLES,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,9.27
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,2.38
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,2.57
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,10.08
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.8
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,11.29
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,15.6
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,18.62
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
935504,ROUGHKNOWLES,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,7.28
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,9.13
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,39.5
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,2.4
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,2.93
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,11.3
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,47.6
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,12.76
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,15.98
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,20.15
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,46.9
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,9.01
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,9.91
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,3.8
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,2.81
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,9.79
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,41.2
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.9
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,14.17
