Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,16.5
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,18.24
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
935504,ROUGHKNOWLES,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,6.58
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,13.59
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,27.4
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,56.7
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,13.0
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,2.78
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,9.94
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,28.5
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,26.0
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,12.29
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,20.14
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,18.65
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,45.8
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
935504,ROUGHKNOWLES,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,5.94
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,12.76
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,2.5
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,34.8
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,12.5
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,2.61
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,2.66
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,9.74
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.0
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,11.49
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,20.58
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,17.17
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
935504,ROUGHKNOWLES,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,6.06
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,13.02
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,2.45
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,12.2
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,2.58
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,2.84
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,10.1
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,29.4
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,11.8
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,19.92
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,17.6
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
935504,ROUGHKNOWLES,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,14.04
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,2.15
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,23.7
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,11.2
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,2.59
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,2.94
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,12.44
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,52.0
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.1
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,14.08
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,21.23
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,19.38
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,91.1
935504,ROUGHKNOWLES,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,13.32
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,3.54
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,2.69
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,12.68
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.6
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,12.43
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,20.52
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,21.17
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.9
935504,ROUGHKNOWLES,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.3
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,6.28
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,14.61
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,39.8
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,61.0
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,2.61
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,2.56
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,13.88
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,57.9
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.2
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,12.6
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,21.27
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,22.96
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,58.1
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
935504,ROUGHKNOWLES,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,6.48
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,14.42
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,3.32
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,2.65
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,2.65
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,12.78
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,39.9
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,14.6
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,2.2
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,12.4
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,21.54
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,21.47
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,52.6
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
935504,ROUGHKNOWLES,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,12.7
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,3.9
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,2.9
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,2.54
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,12.78
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,39.7
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,14.2
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.3
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,12.13
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,20.62
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,21.67
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
935504,ROUGHKNOWLES,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,6.3
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,12.98
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,3.44
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,33.5
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,2.91
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,12.55
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,16.7
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,52.5
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,13.43
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,21.33
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,21.07
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,50.7
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
935504,ROUGHKNOWLES,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,6.5
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,14.16
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,2.97
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,12.5
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,52.2
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,14.15
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,22.19
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,21.86
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,51.6
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
935504,ROUGHKNOWLES,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,7.65
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,14.93
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,62.5
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,3.3
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,2.89
