Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,12.55
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,14.8
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,52.4
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,2.5
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.4
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,14.54
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,22.21
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,22.93
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
935504,ROUGHKNOWLES,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,99.1
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.28
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,13.46
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,3.99
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,3.15
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,13.39
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,56.0
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,14.87
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,21.41
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,23.61
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,54.7
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
935504,ROUGHKNOWLES,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,14.12
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,3.79
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,34.9
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,59.1
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,17.7
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,3.2
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,3.34
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,13.54
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,40.0
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,56.6
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,14.61
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,22.47
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,22.69
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,53.8
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,96.9
935504,ROUGHKNOWLES,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,7.93
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,15.13
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,4.93
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,63.3
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,3.17
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,3.12
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,12.87
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,16.3
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,53.6
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,26.5
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,14.75
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,24.14
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,22.79
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,56.4
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,64.6
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
935504,ROUGHKNOWLES,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,10.3
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,17.64
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,3.66
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,45.4
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,42.7
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,73.2
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,3.58
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,12.74
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,17.3
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,53.2
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,2.3
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,26.6
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,16.55
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,26.54
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,22.21
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,54.0
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
935504,ROUGHKNOWLES,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.27
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,10.47
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,3.37
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,34.7
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,15.5
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,44.8
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,11.55
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,7.34
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,18.2
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,48.4
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,31.5
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,11.47
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,27.21
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,18.65
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
935504,ROUGHKNOWLES,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,81.7
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,8.66
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,11.5
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,7.36
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,28.8
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,13.09
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,26.42
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,19.28
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,61.2
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
935504,ROUGHKNOWLES,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,3.19
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,9.44
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,5.19
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,14.5
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,5.75
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,11.43
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,5.72
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,48.3
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,28.8
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,15.06
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,25.83
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,16.32
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,56.3
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,109.9
935504,ROUGHKNOWLES,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.2
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,4.75
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,10.37
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,5.4
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,43.9
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,3.42
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,15.1
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,14.88
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,18.68
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,16.31
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
935504,ROUGHKNOWLES,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,4.88
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,11.62
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,5.08
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,49.1
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,4.03
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,3.43
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,5.9
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,15.6
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,19.9
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,3.4
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,14.45
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,19.89
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,17.51
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,47.4
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
935504,ROUGHKNOWLES,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,4.58
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,14.28
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,7.53
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,60.1
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,4.46
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,3.16
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,6.35
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,17.5
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
