Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.9
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,13.8
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,22.51
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,20.23
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,53.4
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
935504,ROUGHKNOWLES,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,5.79
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,7.45
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,4.79
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,3.52
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,6.4
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,27.9
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,29.0
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,16.57
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,17.33
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,20.46
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
935504,ROUGHKNOWLES,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,5.28
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,8.55
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,7.56
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,4.98
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,3.41
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,6.49
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,28.3
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,29.0
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,17.82
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,17.43
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,23.79
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,57.7
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,77.7
935504,ROUGHKNOWLES,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,6.66
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,28.4
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,3.05
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,16.0
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,29.0
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,21.2
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,15.9
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,23.12
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,63.2
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
935504,ROUGHKNOWLES,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.93
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,5.5
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,3.01
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,21.4
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,15.9
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,18.53
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,14.53
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,21.61
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
935504,ROUGHKNOWLES,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.08
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,6.46
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,5.68
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,21.9
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,3.33
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,7.93
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,16.2
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,22.67
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,15.52
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,21.88
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,64.9
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
935504,ROUGHKNOWLES,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.85
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,7.48
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,7.71
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,7.55
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,8.63
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,3.23
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,6.88
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,15.7
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,23.8
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,17.18
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,21.9
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,65.3
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,75.6
935504,ROUGHKNOWLES,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.66
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,4.2
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,9.43
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,6.84
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,29.8
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,10.81
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,3.31
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,6.91
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,45.9
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,16.1
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,19.83
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,19.25
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,21.9
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,56.9
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,84.4
935504,ROUGHKNOWLES,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.97
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,6.44
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,11.6
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,7.18
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,27.7
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,48.6
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,31.1
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,3.56
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,7.95
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,35.5
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,16.8
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,34.5
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,3.7
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,29.1
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,20.15
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,21.64
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,24.25
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,57.1
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
935504,ROUGHKNOWLES,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,5.8
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,10.83
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,8.58
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,30.6
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,25.2
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,6.31
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,4.27
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,9.7
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,19.6
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,29.2
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,17.94
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,22.25
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,27.63
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,65.5
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
935504,ROUGHKNOWLES,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,4.47
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,10.23
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,9.78
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,43.2
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,4.84
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,35.4
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,29.2
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,19.35
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,21.06
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,26.1
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,62.9
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,81.8
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
