Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.99
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,6.53
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,8.76
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,27.3
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,28.0
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,41.3
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,4.22
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,3.87
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,7.45
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,20.5
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,18.1
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,29.2
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,18.22
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,19.58
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,28.59
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,70.9
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,85.7
935504,ROUGHKNOWLES,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,121.6
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,7.72
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,9.49
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,8.51
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,26.1
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,40.8
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,4.16
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,7.82
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,19.42
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,20.28
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,27.13
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,66.6
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
935504,ROUGHKNOWLES,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.36
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,6.38
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,9.73
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,9.08
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,30.4
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,41.4
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,4.29
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,5.25
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,7.77
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,20.7
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,33.2
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,20.51
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,21.71
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,29.48
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,69.4
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,94.3
935504,ROUGHKNOWLES,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.22
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.24
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,7.59
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,10.8
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,10.03
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,31.2
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,46.5
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,42.4
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,4.11
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,5.51
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,9.22
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,24.4
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,20.3
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,39.2
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,5.6
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,21.84
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,23.85
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,31.49
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,71.3
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
935504,ROUGHKNOWLES,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.05
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,8.89
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,13.28
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,7.87
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,26.4
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,55.3
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,4.05
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,7.11
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,8.69
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,22.0
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,30.3
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,37.1
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,21.33
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,27.14
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,26.2
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,60.0
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
935504,ROUGHKNOWLES,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,8.12
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,15.61
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,34.3
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,4.17
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,4.77
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,8.65
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,22.4
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,36.8
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,18.23
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,26.9
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,23.8
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
935504,ROUGHKNOWLES,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.16
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,7.02
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,17.09
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,8.68
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,38.2
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,29.9
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,71.0
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,37.2
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,7.26
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,4.28
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,32.3
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,35.8
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.06
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.07
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,25.65
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,27.44
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,25.05
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,57.8
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,107.3
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,116.6
935504,ROUGHKNOWLES,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,108.0
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.06
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.02
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,7.29
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,16.03
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,8.67
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,36.4
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,66.9
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,36.9
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,8.24
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,4.18
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,9.47
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,25.3
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,40.2
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,23.55
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,29.89
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,26.47
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,60.0
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
935504,ROUGHKNOWLES,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.18
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,16.39
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,8.53
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,33.8
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,68.3
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,36.5
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,5.86
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,9.13
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,27.2
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,18.8
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,38.9
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,22.74
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,29.41
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,28.28
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,62.2
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,124.4
935504,ROUGHKNOWLES,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,121.1
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,7.07
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,16.12
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,7.31
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,37.5
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,30.0
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,31.7
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,3.73
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,3.69
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,10.35
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,29.3
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,19.2
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,18.0
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,43.5
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,17.99
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,28.26
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,26.46
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,65.0
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
935504,ROUGHKNOWLES,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,113.2
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,6.19
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,13.91
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,33.6
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,59.2
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,3.59
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,3.51
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,24.0
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,17.6
