Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,36.1
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,17.66
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,26.17
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,23.37
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,59.5
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
935504,ROUGHKNOWLES,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,101.5
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,8.4
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,10.06
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,8.88
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,35.1
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,42.9
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,37.6
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,4.08
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,3.62
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,9.47
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,26.0
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,20.8
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,40.1
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,29.3
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,18.43
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,22.6
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,26.52
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,63.4
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
935504,ROUGHKNOWLES,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,113.9
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,7.24
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,10.07
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,8.44
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,30.5
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,42.8
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,36.0
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,4.04
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,3.85
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,7.7
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,19.5
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,17.9
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,33.1
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.52
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.09
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,18.36
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,23.81
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,29.61
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,65.6
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.8
935504,ROUGHKNOWLES,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,125.7
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,7.17
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,11.02
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,7.51
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,30.2
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,46.7
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,32.4
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,4.96
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,5.06
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,16.6
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,25.8
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,22.8
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,19.74
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,22.04
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,22.66
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,54.9
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
935504,ROUGHKNOWLES,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,7.6
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,10.86
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,6.21
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,32.0
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,46.0
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,27.1
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,5.26
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,4.73
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,20.4
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,30.9
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,21.7
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,18.99
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,25.91
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,21.31
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,55.6
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
935504,ROUGHKNOWLES,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.88
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.14
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,5.45
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,11.8
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,5.84
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,49.6
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,25.7
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,4.53
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,5.65
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,8.19
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,20.9
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,25.6
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,35.3
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.05
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,15.44
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,22.84
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,28.1
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,66.8
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,66.9
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
935504,ROUGHKNOWLES,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,119.8
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.65
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.38
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,5.6
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,13.62
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,6.36
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,35.2
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,23.8
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,57.0
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,28.2
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,4.65
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,6.72
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,8.16
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,20.0
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,22.3
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,29.2
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,35.0
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.03
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,15.47
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,26.22
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,28.7
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,69.0
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
935504,ROUGHKNOWLES,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.0
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.75
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,6.22
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,12.62
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,5.89
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,28.6
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,26.5
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,52.7
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,26.2
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,7.1
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,5.34
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,7.31
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,20.1
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,32.6
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,31.3
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.12
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.04
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,7.7
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,17.28
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,22.8
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,27.16
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,61.4
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
935504,ROUGHKNOWLES,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,116.0
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.24
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,6.68
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,11.39
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,4.83
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,24.8
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,30.1
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,47.8
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,22.1
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,10.99
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,3.53
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,9.35
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,46.3
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,17.2
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,39.3
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.08
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,23.76
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,18.84
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,27.93
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,63.7
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
935504,ROUGHKNOWLES,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,119.4
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,5.73
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,10.72
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,23.5
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,24.7
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,45.1
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,29.7
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,8.55
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,3.63
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,7.76
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,23.4
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,36.6
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,17.4
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,33.4
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,29.4
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,20.05
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,19.53
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,26.59
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,59.7
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
935504,ROUGHKNOWLES,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.95
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,5.64
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,11.41
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,7.0
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,25.1
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,24.5
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,48.1
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,31.0
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,7.85
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,4.67
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,6.75
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,20.2
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,33.9
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,29.5
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.06
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
935504,ROUGHKNOWLES,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
